Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.37
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.86
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.03
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.19
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,5,N Current (RMS),A,66.6
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,117.9
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.46
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.02
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.92
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,63.6
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.91
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.95
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,65.64
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,69.3
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
882268,Forester Street Netherfield,2024-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.34
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.8
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.78
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.79
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,5,N Current (RMS),A,73.6
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,132.2
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.8
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.08
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,60.0
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.1
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.95
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,47.75
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,66.99
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,73.6
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
882268,Forester Street Netherfield,2024-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.94
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.76
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.04
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.0
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.46
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,5,N Current (RMS),A,62.9
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.3
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.3
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.8
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.1
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.5
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.88
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.69
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,57.9
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.69
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.2
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,55.9
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,59.93
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,73.09
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,140.9
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
882268,Forester Street Netherfield,2024-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.66
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.49
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.71
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.53
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.33
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,5,N Current (RMS),A,66.0
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.8
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,139.3
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,122.3
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.45
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.39
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.9
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.64
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,55.71
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,71.53
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,73.96
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,143.6
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.7
882268,Forester Street Netherfield,2024-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.82
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.51
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.02
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.64
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,5,N Current (RMS),A,57.1
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.3
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,121.7
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,115.5
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.45
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.77
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.75
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.42
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,52.6
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.91
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,62.84
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,66.48
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,73.37
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
882268,Forester Street Netherfield,2024-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.12
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.49
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.99
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.34
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,5,N Current (RMS),A,58.7
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.9
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.8
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.7
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.21
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.52
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.69
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.35
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,43.2
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.6
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.28
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,69.75
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,63.94
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,77.34
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,134.9
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
882268,Forester Street Netherfield,2024-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.79
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.84
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.28
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.65
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.85
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,5,N Current (RMS),A,70.4
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.9
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.3
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,137.5
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.09
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.2
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.18
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.83
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,49.7
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.7
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.39
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,61.62
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,71.35
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,77.49
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,144.2
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
882268,Forester Street Netherfield,2024-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.35
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.55
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.3
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.73
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.34
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,5,N Current (RMS),A,62.0
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,116.9
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.9
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
