Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.34
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.69
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,44.0
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.1
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.55
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,64.32
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,75.86
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,73.03
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,135.1
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
882268,Forester Street Netherfield,2024-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.21
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.33
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.72
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.34
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,5,N Current (RMS),A,63.2
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.5
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,137.3
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,128.0
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.27
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.98
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.33
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.8
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.26
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,53.5
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.09
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.47
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,71.74
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,73.97
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,86.98
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,148.8
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
882268,Forester Street Netherfield,2024-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.36
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.53
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.72
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.46
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,5,N Current (RMS),A,58.9
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,157.2
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,136.5
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,131.7
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.05
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.26
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.52
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.07
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.95
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,77.3
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.9
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,150.8
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.18
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,91.07
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,74.96
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,92.67
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,152.5
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.7
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
882268,Forester Street Netherfield,2024-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.47
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.98
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.03
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.91
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,5,N Current (RMS),A,63.0
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.2
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.9
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,137.6
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.79
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.71
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.25
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.48
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,90.4
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,168.6
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.68
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,66.38
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,79.95
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,96.01
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,178.1
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
882268,Forester Street Netherfield,2024-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.4
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.42
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.98
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.03
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.16
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,5,N Current (RMS),A,69.9
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,128.5
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.8
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,150.1
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.34
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,37.8
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.7
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.9
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.87
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.14
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.87
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.54
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,80.6
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,151.7
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.99
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,76.16
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,78.17
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,96.96
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,169.7
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.3
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
882268,Forester Street Netherfield,2024-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,403.3
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.74
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.61
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.54
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.86
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,5,N Current (RMS),A,74.0
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,156.0
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,124.7
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,157.3
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.39
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,39.1
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.09
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.13
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.2
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.1
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.18
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.12
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.81
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,79.5
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,161.0
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,84.69
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,87.64
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,105.9
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,177.6
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.9
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
882268,Forester Street Netherfield,2024-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,440.3
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.52
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.27
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.79
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.48
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,5,N Current (RMS),A,67.8
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,146.6
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,165.7
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,164.6
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.64
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,62.2
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.84
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.8
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.05
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.5
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.76
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,67.3
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,157.4
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,82.59
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,110.98
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,109.65
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,197.0
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,463.1
882268,Forester Street Netherfield,2024-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,457.4
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.67
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,48.0
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.28
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.23
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,5,N Current (RMS),A,74.2
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,199.3
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,156.1
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,172.5
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.67
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.83
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,45.7
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.67
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.91
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.68
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.29
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,28.8
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.1
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.65
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.94
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,97.1
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.6
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,183.2
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
