Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.14
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.38
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,104.03
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,97.58
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,118.1
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,189.8
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,432.8
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.2
882268,Forester Street Netherfield,2024-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,493.1
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.76
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.71
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.6
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.29
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,5,N Current (RMS),A,73.3
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,199.2
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,161.8
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,169.0
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.82
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.39
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.65
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.95
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.34
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.79
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,97.7
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.4
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.5
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.61
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,118.29
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,90.38
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,117.64
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,196.6
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,492.0
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,383.7
882268,Forester Street Netherfield,2024-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,493.4
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.7
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.22
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.65
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.02
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,5,N Current (RMS),A,68.1
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,171.8
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,182.5
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,184.6
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.62
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.52
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.52
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.16
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.58
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,77.3
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.8
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,158.1
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.25
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.5
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,105.96
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,98.69
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,113.88
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,170.5
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,441.9
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.1
882268,Forester Street Netherfield,2024-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,479.2
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.76
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.94
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.72
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,5,N Current (RMS),A,66.4
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,182.5
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,187.9
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,192.2
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.93
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.53
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,49.1
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.73
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.38
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.87
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.3
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.93
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.73
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.79
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.71
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.19
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,102.7
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.7
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,211.6
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,20.9
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,111.69
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,110.5
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,128.03
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,182.7
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,466.4
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,465.1
882268,Forester Street Netherfield,2024-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,538.0
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.71
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.64
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,47.39
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.44
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,5,N Current (RMS),A,67.8
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,188.0
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,196.0
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,189.3
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.46
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.41
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.36
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,22.1
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.14
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.84
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,92.8
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,169.3
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,169.1
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.25
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,122.05
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,119.35
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,174.3
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,502.1
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,430.1
882268,Forester Street Netherfield,2024-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,495.5
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.17
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.46
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,53.82
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,53.08
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.36
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,5,N Current (RMS),A,69.1
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,221.1
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,218.4
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,179.8
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.39
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.9
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.08
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.04
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.73
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.7
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.8
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.97
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,96.2
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,180.8
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,169.3
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.48
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,127.77
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,110.0
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,115.4
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,166.6
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,524.4
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,457.3
882268,Forester Street Netherfield,2024-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,478.2
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.54
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,55.51
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,52.21
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.98
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,5,N Current (RMS),A,73.4
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,228.7
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,216.5
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,174.6
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.6
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,65.8
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.3
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.94
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.98
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.89
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.62
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.27
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.92
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.5
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.12
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,76.1
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.2
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,174.9
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.71
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,126.01
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,126.17
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,116.43
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,161.9
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,519.7
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,525.3
882268,Forester Street Netherfield,2024-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.9
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,55.35
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,57.45
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,45.69
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,5,N Current (RMS),A,73.3
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,226.5
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,235.3
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,188.9
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.41
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,53.4
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.08
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.31
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.31
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.1
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.03
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.3
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.9
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,84.0
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.4
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,180.5
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,118.45
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,126.92
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,124.45
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,165.5
