Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,484.9
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,522.2
882268,Forester Street Netherfield,2024-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,513.8
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.38
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,59.43
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,63.13
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,47.76
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,5,N Current (RMS),A,80.3
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,243.2
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,258.1
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,197.1
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.07
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,42.3
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.7
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.57
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.07
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.86
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.3
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.52
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.08
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.62
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,97.4
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.6
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,199.6
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,117.56
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,132.63
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,134.42
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,178.1
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,481.2
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,545.4
882268,Forester Street Netherfield,2024-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,553.3
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,60.38
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,57.73
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,52.66
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,5,N Current (RMS),A,68.5
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,247.5
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,236.8
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,217.1
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.99
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.15
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.95
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.1
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,31.9
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.72
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.87
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,44.18
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,88.4
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.8
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,182.7
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.58
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,109.0
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,125.76
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,134.09
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,190.8
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,448.0
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,518.5
882268,Forester Street Netherfield,2024-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,553.4
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,51.9
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,61.28
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,57.72
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,5,N Current (RMS),A,88.4
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,218.0
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,251.1
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,237.8
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.9
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.09
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.62
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.6
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.16
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,78.4
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.1
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.5
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,106.24
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,124.25
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,138.75
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,206.6
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,438.7
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,512.5
882268,Forester Street Netherfield,2024-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,572.6
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.81
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,59.41
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,53.01
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,5,N Current (RMS),A,86.0
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,184.4
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,242.8
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,218.1
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.29
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.51
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.16
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.95
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.87
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,70.6
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.3
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,168.3
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,102.79
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,120.42
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,129.78
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,193.8
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.4
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,495.5
882268,Forester Street Netherfield,2024-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,534.5
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.83
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,47.48
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,59.02
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,49.84
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,5,N Current (RMS),A,82.7
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,195.8
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,242.3
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,205.7
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.9
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.71
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,27.4
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.04
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.56
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.03
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.19
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.25
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.44
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,73.6
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.1
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.8
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,179.2
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,105.71
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,124.42
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,131.7
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,193.1
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.1
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,512.8
882268,Forester Street Netherfield,2024-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,543.7
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,63.79
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,73.06
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,54.62
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,5,N Current (RMS),A,89.1
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,262.3
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,300.5
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,225.8
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.0
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.12
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.46
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,25.8
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.1
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.37
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.92
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,64.7
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.8
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.1
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,172.9
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,124.63
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,142.48
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,136.96
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,177.0
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,511.9
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,587.1
882268,Forester Street Netherfield,2024-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,566.0
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.56
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,67.18
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,67.5
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,54.12
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,5,N Current (RMS),A,84.0
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,275.3
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,277.1
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,222.9
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.35
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.2
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.89
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.29
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.23
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.66
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,81.9
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.9
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.4
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,179.4
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.82
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,130.51
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,129.07
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,139.02
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,174.5
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,534.2
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,531.4
882268,Forester Street Netherfield,2024-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,572.0
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,53.06
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,59.49
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,63.91
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,5,N Current (RMS),A,81.6
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,219.2
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,245.3
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,265.1
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.19
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.52
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
