Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.03
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.56
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.35
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.69
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,24.6
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.46
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.38
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.67
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,77.3
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.2
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,181.0
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,120.73
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,124.52
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,153.88
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,208.5
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,499.0
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,516.2
882268,Forester Street Netherfield,2024-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,638.2
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,57.52
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,67.54
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,60.12
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,5,N Current (RMS),A,75.0
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,237.1
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,278.2
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,248.5
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.46
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.79
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.2
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.87
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.14
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.15
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,71.1
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.7
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.6
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,175.7
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,119.82
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,130.3
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,141.96
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,185.5
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,495.0
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,539.3
882268,Forester Street Netherfield,2024-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,588.5
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.89
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,65.67
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,63.54
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,5,N Current (RMS),A,119.3
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,165.2
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,270.6
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,263.1
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.06
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.27
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.66
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.84
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.62
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.74
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,25.7
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.35
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.04
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.89
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,75.6
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.7
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.8
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,178.3
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,107.74
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,129.94
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,145.66
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,215.6
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,446.0
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,537.5
882268,Forester Street Netherfield,2024-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,603.2
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.61
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,60.35
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,59.73
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,5,N Current (RMS),A,89.3
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,184.4
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,248.3
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,246.8
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.79
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.41
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.49
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.05
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.29
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.72
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.43
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,75.4
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,109.2
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,179.7
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.07
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,116.2
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,122.43
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,140.0
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,183.3
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,479.4
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,506.2
882268,Forester Street Netherfield,2024-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,578.9
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,55.69
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,55.89
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,61.46
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,5,N Current (RMS),A,79.1
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,228.9
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,232.0
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,253.9
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,36.1
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.1
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.04
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.31
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.05
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.43
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.02
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.48
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,90.8
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,180.2
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,113.83
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,114.63
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,138.34
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,192.5
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,469.1
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,475.6
882268,Forester Street Netherfield,2024-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,572.9
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.19
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,50.68
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,53.39
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,60.49
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,5,N Current (RMS),A,79.3
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,208.1
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,219.7
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,249.3
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.2
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,32.8
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.16
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.04
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.53
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,26.6
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.48
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.75
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.93
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,68.8
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.8
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.3
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,169.3
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,117.08
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,116.67
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,139.67
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,187.1
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,481.4
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,482.2
882268,Forester Street Netherfield,2024-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,576.7
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.07
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,45.85
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,48.4
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,57.02
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,5,N Current (RMS),A,85.2
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,189.2
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,200.5
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,235.4
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.91
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.7
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.27
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.81
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.97
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.46
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.01
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,64.2
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.5
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,166.1
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,117.23
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,112.04
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,134.09
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,181.1
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,483.0
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,464.2
882268,Forester Street Netherfield,2024-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,554.2
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,48.44
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,45.11
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,55.0
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,5,N Current (RMS),A,78.4
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,199.9
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,186.5
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,227.7
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.87
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.24
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.25
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,28.8
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.4
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.25
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.02
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.04
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,61.5
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.3
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.0
