Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.9
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,119.31
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,120.13
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,131.04
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,170.0
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,491.6
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,497.3
882268,Forester Street Netherfield,2024-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,542.7
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,52.52
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,50.86
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,52.4
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,5,N Current (RMS),A,63.5
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,216.5
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,209.6
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,217.3
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.62
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.32
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.5
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.18
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.16
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.36
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.59
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,73.3
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.7
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,181.0
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,120.73
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,115.79
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,132.16
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,164.9
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,497.7
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,478.8
882268,Forester Street Netherfield,2024-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,547.8
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,53.91
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,50.32
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.46
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,5,N Current (RMS),A,66.2
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,222.2
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,208.8
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,221.7
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.13
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.32
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.28
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.29
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,73.4
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.6
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.1
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,196.7
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,122.37
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,117.96
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,135.28
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,164.6
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,504.2
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,488.6
882268,Forester Street Netherfield,2024-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,560.7
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,60.19
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,61.45
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,57.69
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,5,N Current (RMS),A,73.6
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,247.7
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,254.3
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,238.7
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,23.8
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.42
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.94
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.43
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.8
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,82.7
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.2
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,127.3
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,201.5
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,127.41
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,122.48
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,142.25
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,169.4
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,524.2
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,506.5
882268,Forester Street Netherfield,2024-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,587.5
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,54.14
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,55.79
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,72.95
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,5,N Current (RMS),A,97.0
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,222.4
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,229.3
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,301.0
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.48
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,29.3
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.26
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.32
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.77
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.61
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,118.7
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.8
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,221.4
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.22
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,115.56
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,115.09
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,159.28
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,237.1
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,474.4
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,476.6
882268,Forester Street Netherfield,2024-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,657.0
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,51.72
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,52.5
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,51.43
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,5,N Current (RMS),A,67.3
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,212.8
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,215.6
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,213.9
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.33
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.24
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.98
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.84
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.11
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.25
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.47
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.64
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,65.17
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,156.0
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,268.3
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,117.83
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,117.84
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,150.79
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,204.7
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,483.1
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,485.4
882268,Forester Street Netherfield,2024-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,621.7
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.99
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,54.76
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,49.63
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.48
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,5,N Current (RMS),A,61.6
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,224.7
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,203.8
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,192.5
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.18
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.42
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.09
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.75
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.83
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.22
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.07
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,63.27
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,143.9
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.3
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.2
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,261.0
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.99
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,116.38
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,112.8
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,146.02
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,194.1
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,477.2
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,466.1
882268,Forester Street Netherfield,2024-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,602.5
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.88
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,52.54
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.77
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,51.49
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,5,N Current (RMS),A,67.0
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,217.8
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,181.7
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,214.6
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.38
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.45
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.93
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.15
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.09
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.75
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.24
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.72
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,111.1
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.2
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,216.1
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.3
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,118.9
