Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,105.91
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,143.93
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,203.1
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,491.6
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,441.6
882268,Forester Street Netherfield,2024-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,598.6
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.13
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.85
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.26
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,51.58
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,5,N Current (RMS),A,68.1
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,190.6
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,171.2
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,214.8
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,37.9
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.04
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.65
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.17
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.37
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.21
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.3
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,113.3
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,197.3
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.73
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,105.16
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,91.94
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,145.36
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,249.9
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.8
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.0
882268,Forester Street Netherfield,2024-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,605.5
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.36
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.81
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.84
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,52.82
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,5,N Current (RMS),A,70.0
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,177.4
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,185.2
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,219.3
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.29
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.38
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.25
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.9
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,115.9
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.8
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,207.3
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,106.18
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,97.97
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,149.57
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,251.4
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,438.7
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.8
882268,Forester Street Netherfield,2024-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,620.7
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.56
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.85
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.25
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,5,N Current (RMS),A,55.8
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,192.7
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,189.5
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,192.4
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.69
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.37
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,35.1
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.29
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.15
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.09
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.24
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.6
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.07
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,68.2
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,137.6
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.0
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.74
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,107.8
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,112.56
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,126.53
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,166.2
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,444.9
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,468.8
882268,Forester Street Netherfield,2024-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,526.3
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.81
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,49.01
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,47.91
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.98
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,5,N Current (RMS),A,76.8
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,202.7
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,199.6
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,142.1
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.95
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.71
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.14
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.27
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.31
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.01
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,73.7
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,133.5
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,159.2
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,114.11
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,107.32
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,118.33
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,470.9
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,447.9
882268,Forester Street Netherfield,2024-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,493.2
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.63
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.61
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.14
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,5,N Current (RMS),A,61.8
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,185.8
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,152.3
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,134.3
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.82
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,39.6
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.09
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.13
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.4
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,44.7
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.3
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.88
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.57
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.45
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,81.9
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.3
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,172.2
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.35
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,111.79
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,97.03
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,117.92
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,153.9
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,462.1
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,405.4
882268,Forester Street Netherfield,2024-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,490.5
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.13
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.03
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.08
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.03
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.16
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,5,N Current (RMS),A,55.7
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,154.5
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,129.7
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.9
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.97
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.36
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.49
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.25
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.45
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.18
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.14
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.19
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,63.3
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.6
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.4
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.88
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.77
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,105.3
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,94.38
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,108.48
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,435.6
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.9
882268,Forester Street Netherfield,2024-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,452.8
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.19
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.02
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.52
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.53
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.28
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,5,N Current (RMS),A,62.6
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,159.8
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,119.5
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,159.4
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.48
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.6
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.92
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.97
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.33
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.51
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,68.9
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.9
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.8
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,159.7
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,102.47
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,87.53
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,116.66
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,167.2
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,423.2
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
882268,Forester Street Netherfield,2024-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.8
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.58
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.37
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.76
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,5,N Current (RMS),A,76.2
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,173.3
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.7
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,173.8
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
