Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.55
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.2
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.1
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.85
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.48
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.83
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,59.4
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.2
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.9
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.73
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,106.94
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,85.34
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,121.02
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,182.7
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.4
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
882268,Forester Street Netherfield,2024-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,503.8
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.68
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.89
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,43.64
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,5,N Current (RMS),A,67.4
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,143.9
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,140.1
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,180.9
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.1
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.9
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.43
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.65
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.96
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.45
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.82
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,67.8
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,140.1
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.4
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.5
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,106.65
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,92.73
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,118.83
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,169.2
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.8
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.7
882268,Forester Street Netherfield,2024-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,492.9
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.83
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.51
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.4
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,5,N Current (RMS),A,68.5
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,132.3
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,134.6
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,171.9
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.83
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.81
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.53
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.7
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.52
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.98
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.62
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.99
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.85
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,77.1
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,172.8
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,104.78
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,95.21
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,118.39
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.7
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.5
882268,Forester Street Netherfield,2024-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,490.4
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.47
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.93
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.43
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.36
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,44.26
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,5,N Current (RMS),A,79.7
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,139.9
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,118.6
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,184.5
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.3
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.83
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.76
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.09
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.99
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.66
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.24
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,82.9
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.9
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,178.2
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,107.75
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,87.23
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,128.05
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,194.3
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.6
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.6
882268,Forester Street Netherfield,2024-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,531.1
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.41
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.5
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.54
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.17
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.21
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,5,N Current (RMS),A,81.8
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,169.7
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.0
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,171.4
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.93
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.02
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.35
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.88
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.45
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.21
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,74.0
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.2
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.17
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,109.98
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,85.93
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,115.72
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,169.9
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,453.7
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
882268,Forester Street Netherfield,2024-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.4
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.64
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.34
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.26
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.71
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.6
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,5,N Current (RMS),A,68.0
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,151.8
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,137.4
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,177.9
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.34
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,70.7
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,113.9
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.44
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.85
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.66
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,74.4
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,148.6
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,105.38
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,104.9
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,115.49
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.0
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,437.2
882268,Forester Street Netherfield,2024-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,481.2
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.63
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.36
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.43
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,5,N Current (RMS),A,57.1
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,177.1
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,142.9
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,172.4
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.62
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,67.5
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.8
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.14
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.29
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.14
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.83
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,92.3
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,125.7
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,173.5
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.89
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,108.7
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,106.06
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,115.05
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,448.7
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,441.6
882268,Forester Street Netherfield,2024-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,478.2
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.87
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.18
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.51
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.1
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.81
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,5,N Current (RMS),A,55.8
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,163.8
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,133.7
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,161.4
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.45
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.26
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.48
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.48
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.4
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.41
