Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,74.4
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.3
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.1
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,102.96
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,94.1
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,108.92
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,424.4
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.5
882268,Forester Street Netherfield,2024-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,453.2
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.43
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.44
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.75
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.03
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,5,N Current (RMS),A,78.0
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,179.2
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.5
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,165.9
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.05
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.63
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.02
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.99
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.9
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.1
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.68
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,79.9
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.3
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.87
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,104.31
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,91.02
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,115.76
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,155.7
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,429.5
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.1
882268,Forester Street Netherfield,2024-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,480.4
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.04
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.54
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.69
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.36
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,5,N Current (RMS),A,78.3
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,184.2
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,111.6
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,175.3
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.1
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.8
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.77
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.26
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.2
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.52
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.74
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,79.7
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,143.3
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.6
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,111.6
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,84.54
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,114.94
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,174.0
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,460.1
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
882268,Forester Street Netherfield,2024-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,476.5
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.76
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.27
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,46.88
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.76
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.55
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,5,N Current (RMS),A,75.9
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,193.7
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.0
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,176.7
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.02
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.99
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.25
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.02
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,51.6
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.2
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.41
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.74
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,66.9
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.4
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,148.3
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,109.71
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,85.72
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,121.17
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,178.4
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,451.8
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.1
882268,Forester Street Netherfield,2024-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,502.5
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.44
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.45
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.59
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.03
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.78
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,5,N Current (RMS),A,69.7
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,172.0
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,105.4
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,153.3
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.7
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.42
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.95
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.17
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.81
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.96
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.27
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,66.6
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.1
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,150.0
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.12
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.3
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,103.86
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,82.63
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,109.23
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,159.2
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,428.0
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
882268,Forester Street Netherfield,2024-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,453.5
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.35
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.44
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.06
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.09
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.33
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,5,N Current (RMS),A,65.1
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,173.3
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.2
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,154.3
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,44.9
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.78
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.12
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.56
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.81
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.7
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.77
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.78
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.09
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,63.8
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.9
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.2
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,165.0
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.56
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,99.82
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,94.01
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,110.56
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,141.9
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,410.8
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.3
882268,Forester Street Netherfield,2024-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.6
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.32
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.56
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.0
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.58
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.76
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,5,N Current (RMS),A,70.1
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,157.9
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.9
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,152.9
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,38.6
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.59
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.49
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.97
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.52
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.1
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.5
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.75
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.86
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,63.5
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.7
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.6
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.9
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.26
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.07
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,97.84
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,88.93
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,109.93
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,404.2
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.8
882268,Forester Street Netherfield,2024-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,457.6
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.94
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.97
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.73
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.96
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.12
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,5,N Current (RMS),A,61.8
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,149.4
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.2
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,147.9
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.72
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.13
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.73
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.67
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.18
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.53
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.73
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.73
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,57.7
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,122.8
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.3
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,157.6
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
882268,Forester Street Netherfield,2024-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
