Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.7
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.79
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.57
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.99
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.08
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.25
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,93.0
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.9
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,179.8
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,113.77
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,86.17
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,123.92
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,192.5
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,472.4
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
882268,Forester Street Netherfield,2024-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,515.6
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.03
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.06
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,46.61
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.57
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,52.39
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,5,N Current (RMS),A,93.2
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,193.9
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,124.1
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,218.3
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.59
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.4
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.76
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,73.6
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.9
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.45
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,107.46
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,83.97
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,121.36
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,186.4
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,446.3
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.2
882268,Forester Street Netherfield,2024-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,506.7
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.26
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.07
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.16
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,48.64
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,5,N Current (RMS),A,82.1
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,176.5
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,133.6
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,203.9
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.23
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.63
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.21
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.4
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.45
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.66
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.94
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,63.4
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,135.8
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.7
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.58
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.88
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.85
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,106.51
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,84.09
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,115.64
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,173.0
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,443.8
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.2
882268,Forester Street Netherfield,2024-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,484.4
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.92
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.43
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.07
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.93
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,5,N Current (RMS),A,88.2
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,190.9
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,137.4
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,213.3
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.07
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.24
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.69
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.92
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.58
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.57
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.93
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,73.2
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.1
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,138.1
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,111.77
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,116.38
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,183.7
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,466.3
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
882268,Forester Street Netherfield,2024-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,487.8
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.08
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.95
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.56
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.44
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.62
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,5,N Current (RMS),A,59.3
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,171.3
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,146.6
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,155.6
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.21
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.63
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.41
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.29
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.62
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.81
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.37
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,79.1
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.8
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.3
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,104.26
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,83.89
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,107.19
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,155.4
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,437.2
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.9
882268,Forester Street Netherfield,2024-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,452.0
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.38
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.94
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.29
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.74
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,5,N Current (RMS),A,64.0
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,162.7
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,139.7
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,175.1
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.27
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.19
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.67
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,76.6
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.3
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,148.7
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.68
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,97.52
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,81.06
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,111.63
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,174.3
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.5
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
882268,Forester Street Netherfield,2024-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,465.4
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.9
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.25
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.06
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.01
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.27
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,5,N Current (RMS),A,50.2
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,169.8
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,144.3
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,151.7
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.44
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.76
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.83
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.21
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.75
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.68
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,92.2
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,114.7
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,155.6
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,96.43
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,84.02
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,111.85
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,175.7
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.9
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.9
882268,Forester Street Netherfield,2024-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.3
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.05
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.7
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.23
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.11
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.75
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,5,N Current (RMS),A,52.1
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,178.6
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,141.0
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,139.0
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.87
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.71
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.45
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.2
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
