Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.36
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.15
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,83.9
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.6
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.6
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,98.28
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,85.84
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,111.87
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,169.2
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.6
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
882268,Forester Street Netherfield,2024-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,464.2
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-5.67
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.62
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.26
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.2
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,5,N Current (RMS),A,67.5
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,185.3
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,131.2
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,147.1
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.74
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.43
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.9
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.64
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.4
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.79
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,110.7
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.6
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,189.2
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.18
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,101.05
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,83.52
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,118.6
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,200.5
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.5
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
882268,Forester Street Netherfield,2024-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,490.2
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.82
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.86
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.51
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.1
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.73
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.78
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,5,N Current (RMS),A,60.3
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.9
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.4
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.12
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.81
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,45.6
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,49.46
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,58.92
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,69.18
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
882268,Forester Street Netherfield,2024-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.24
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.11
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.9
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.06
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.92
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.71
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,5,N Current (RMS),A,55.5
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.6
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.8
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.45
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.64
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.0
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.83
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,59.77
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,65.94
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
882268,Forester Street Netherfield,2024-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.27
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.44
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.44
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.93
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.39
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,5,N Current (RMS),A,57.8
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,112.2
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.54
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.65
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.65
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.55
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,68.51
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,64.42
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
882268,Forester Street Netherfield,2024-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.21
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.32
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.15
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.37
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.53
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,5,N Current (RMS),A,55.6
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,110.2
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.1
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.86
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.24
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.36
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.09
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.27
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.7
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.6
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.8
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,62.48
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,65.61
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
882268,Forester Street Netherfield,2024-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.32
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.62
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.32
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.44
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.04
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,5,N Current (RMS),A,58.0
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.1
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.6
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.08
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.77
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.27
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,49.1
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.15
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,53.16
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,63.87
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,71.74
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,142.2
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
882268,Forester Street Netherfield,2024-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.19
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.25
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.14
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.56
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,5,N Current (RMS),A,63.8
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.1
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.7
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.9
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.18
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.81
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.04
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.15
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.53
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.84
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
