Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.35
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,61.82
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,75.86
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,153.8
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
882268,Forester Street Netherfield,2024-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.08
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.29
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.06
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.72
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.09
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.33
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,5,N Current (RMS),A,67.1
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.3
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,127.0
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.33
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.21
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,51.2
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.9
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.33
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,52.25
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,60.9
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,80.14
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,166.5
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
882268,Forester Street Netherfield,2024-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.29
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.26
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.02
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.8
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.49
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.71
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,5,N Current (RMS),A,75.7
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.1
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.4
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.7
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.85
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.08
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.91
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.3
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.57
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,45.9
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,57.45
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,66.07
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,83.45
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,161.8
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.3
882268,Forester Street Netherfield,2024-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.34
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.07
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.92
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.04
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.71
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,5,N Current (RMS),A,77.2
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.4
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.8
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,150.1
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.75
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.54
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.98
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.59
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.7
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.9
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.4
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,71.91
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,78.14
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,86.23
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,144.3
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
882268,Forester Street Netherfield,2024-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.07
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.92
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.36
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,5,N Current (RMS),A,76.9
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.7
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,142.8
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,148.7
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.94
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.79
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.1
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,73.54
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,78.8
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,83.74
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
882268,Forester Street Netherfield,2024-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.31
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.07
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.68
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,5,N Current (RMS),A,56.7
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,155.3
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,150.7
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,153.9
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.98
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.45
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.21
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.8
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,85.94
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,82.73
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,90.3
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
882268,Forester Street Netherfield,2024-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.0
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.35
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.24
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.11
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.38
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.47
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,5,N Current (RMS),A,70.9
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,126.5
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,143.8
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,161.0
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.97
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.82
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.52
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.09
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.66
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.85
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,51.8
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.1
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.3
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,81.37
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,84.88
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,103.47
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,170.4
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.8
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
882268,Forester Street Netherfield,2024-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,433.7
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.39
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.89
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.82
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.59
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.17
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,5,N Current (RMS),A,70.0
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,129.7
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,124.7
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,152.8
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.5
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,28.3
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.85
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.56
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.33
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,63.4
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.0
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,79.53
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,83.29
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,107.42
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,185.4
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.6
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.0
882268,Forester Street Netherfield,2024-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,450.7
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.75
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.8
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.98
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.51
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,5,N Current (RMS),A,65.4
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,156.1
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,135.8
