Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.2
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,33.6
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.72
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.14
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.65
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.68
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.59
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.99
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,74.8
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,160.4
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.63
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,83.44
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,86.56
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,104.45
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,175.5
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.2
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.3
882268,Forester Street Netherfield,2024-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.2
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.67
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.15
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.13
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.26
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.95
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,5,N Current (RMS),A,67.2
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,164.1
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,128.1
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,155.9
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.24
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,38.8
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.91
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.35
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.49
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.23
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.43
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.72
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,81.0
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,171.0
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,88.17
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,87.14
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,116.87
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,194.8
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.5
882268,Forester Street Netherfield,2024-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,491.1
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.84
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.87
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.29
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.59
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.95
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,5,N Current (RMS),A,68.6
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,171.1
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,128.6
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,146.2
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.32
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.37
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.18
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.1
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.85
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.97
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.74
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.96
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.02
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,70.5
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.4
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,158.1
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,92.12
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,88.87
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,109.86
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,182.9
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,382.5
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
882268,Forester Street Netherfield,2024-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.5
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.08
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.33
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.96
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.75
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,5,N Current (RMS),A,67.7
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,161.9
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,137.4
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,160.6
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.03
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.1
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.76
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,44.4
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.47
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.47
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.42
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.89
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.53
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.82
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.53
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,67.1
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.6
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.12
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,90.9
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,94.62
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,105.82
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,168.7
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.5
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.4
882268,Forester Street Netherfield,2024-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.5
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.09
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.9
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,49.85
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.51
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.37
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,5,N Current (RMS),A,79.3
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,204.0
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,143.1
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,166.9
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.48
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.47
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.33
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.39
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.71
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.77
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.64
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,63.3
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,139.2
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.03
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.49
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,99.79
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,89.67
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,108.93
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,173.2
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,409.9
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.0
882268,Forester Street Netherfield,2024-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,451.1
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.06
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,59.18
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.87
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.16
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,5,N Current (RMS),A,98.9
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,242.4
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,148.8
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,170.4
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.85
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.25
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.54
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.86
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,26.1
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.3
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.81
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.8
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.68
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,64.2
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.9
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.4
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.07
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,124.34
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,94.19
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,111.72
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,191.7
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,511.2
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.5
882268,Forester Street Netherfield,2024-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,462.5
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.39
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,57.54
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.98
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,54.52
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,5,N Current (RMS),A,105.1
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,236.5
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,155.7
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,226.4
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,27.3
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.65
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.35
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.38
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.82
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.18
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.84
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,67.4
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.1
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.3
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,164.7
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,121.05
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,103.76
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,131.3
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,197.7
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,497.6
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,435.2
882268,Forester Street Netherfield,2024-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,544.9
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.6
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,51.78
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.44
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,53.24
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,5,N Current (RMS),A,84.9
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,215.8
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,181.9
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,223.4
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.38
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.81
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.51
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.29
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.29
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,27.8
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
