Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.59
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.38
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.72
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,59.9
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.9
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.4
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,177.3
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,120.27
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,116.72
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,136.55
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,185.4
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,498.2
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,486.4
882268,Forester Street Netherfield,2024-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,567.9
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.67
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.02
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.65
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.46
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,48.0
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,5,N Current (RMS),A,84.2
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,172.5
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,160.5
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,200.2
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.32
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.93
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.21
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,34.0
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.46
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.68
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.55
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,81.4
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,176.8
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.71
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,103.54
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,101.86
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,134.68
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,216.0
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,428.1
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,425.3
882268,Forester Street Netherfield,2024-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,559.0
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.26
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.62
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.05
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,42.35
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.35
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,5,N Current (RMS),A,83.3
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,162.7
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,176.8
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,209.6
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.02
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.8
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.32
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.4
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.35
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.06
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,26.7
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.99
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.04
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.59
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,82.5
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.3
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.69
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,98.85
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,104.5
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,133.99
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,210.0
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,410.7
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.5
882268,Forester Street Netherfield,2024-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,558.1
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,51.39
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,45.05
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,56.52
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,5,N Current (RMS),A,84.3
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,214.3
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,187.8
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,237.7
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.94
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.38
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,36.9
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.81
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.54
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.04
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.47
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.62
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.79
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,88.4
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,166.9
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.43
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,110.06
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,107.81
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,141.16
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,214.4
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,459.5
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,451.6
882268,Forester Street Netherfield,2024-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,590.8
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.55
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,64.71
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.56
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,59.84
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,5,N Current (RMS),A,98.4
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,266.2
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,177.3
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,247.5
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.59
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.28
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.55
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.3
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.44
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.08
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,37.45
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,70.7
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.0
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,126.26
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,110.69
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,142.82
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,194.2
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,520.6
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,459.7
882268,Forester Street Netherfield,2024-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,592.3
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.21
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,55.73
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.19
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,51.18
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,5,N Current (RMS),A,87.7
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,228.8
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,158.1
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,211.7
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.18
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.15
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.77
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.5
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,44.2
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.58
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.1
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.74
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,87.1
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.6
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,172.8
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.16
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,106.39
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,110.04
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,138.46
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,207.1
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,439.1
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.4
882268,Forester Street Netherfield,2024-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,571.5
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.55
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,50.15
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,40.15
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,55.55
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,5,N Current (RMS),A,89.5
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,206.8
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,167.0
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,229.7
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.29
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.62
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.95
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.21
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.43
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.01
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.4
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,115.1
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,128.9
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,212.7
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.18
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.05
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,108.87
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,107.34
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,148.5
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,235.5
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.9
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.4
882268,Forester Street Netherfield,2024-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,614.1
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,50.82
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,44.45
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,64.35
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,5,N Current (RMS),A,101.2
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,209.2
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,184.4
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,266.1
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.12
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.78
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.2
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.82
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.49
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.12
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.14
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.81
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.62
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,90.3
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,180.3
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
