Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.19
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,115.06
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,105.64
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,145.58
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,219.3
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,474.0
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,439.4
882268,Forester Street Netherfield,2024-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,602.5
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.98
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,48.89
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,49.74
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,56.45
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,5,N Current (RMS),A,79.5
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,203.5
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,205.2
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,233.9
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.97
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.11
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.87
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.34
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.41
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.38
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.17
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,77.9
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.4
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,166.3
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,111.64
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,112.94
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,133.65
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,186.9
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,461.4
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,469.1
882268,Forester Street Netherfield,2024-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,553.9
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,39.68
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,49.06
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,58.34
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,5,N Current (RMS),A,103.1
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,166.7
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,203.3
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,243.5
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.15
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.83
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.1
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.46
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.02
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,92.5
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.29
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.57
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.75
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,91.5
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,183.2
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,102.73
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,112.82
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,146.46
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,231.0
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,426.6
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,470.1
882268,Forester Street Netherfield,2024-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,611.1
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.81
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.91
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,53.34
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,5,N Current (RMS),A,85.2
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,182.2
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,178.0
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,221.9
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.17
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.01
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.7
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.7
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.8
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.51
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.85
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.64
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.15
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.42
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.91
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,83.6
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,174.3
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.48
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,31.3
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,104.88
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,106.74
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,144.07
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,227.1
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.1
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,444.4
882268,Forester Street Netherfield,2024-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,598.5
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.17
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,54.19
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,50.63
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,56.5
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,5,N Current (RMS),A,75.4
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,224.0
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,209.4
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,234.0
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.49
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.25
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.24
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.33
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.73
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.0
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.12
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.84
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.73
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.32
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,82.0
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.5
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,188.8
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,121.42
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,124.79
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,154.03
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,208.1
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,500.5
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,517.1
882268,Forester Street Netherfield,2024-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,637.9
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,66.32
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,52.74
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.39
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,5,N Current (RMS),A,79.0
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,273.2
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,217.1
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,224.9
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.2
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.65
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.21
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.12
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.0
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.08
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.15
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.5
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,71.7
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,185.2
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.08
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,138.92
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,128.12
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,147.29
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,176.2
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,571.3
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,529.6
882268,Forester Street Netherfield,2024-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,608.7
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,72.95
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,50.01
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,54.44
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,5,N Current (RMS),A,99.1
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,300.4
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,206.4
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,225.3
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.37
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.96
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.14
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.28
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.78
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.31
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.85
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,80.3
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,177.9
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,145.51
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,116.94
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,141.2
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,191.4
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,598.9
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,485.0
882268,Forester Street Netherfield,2024-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,583.8
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.49
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,57.63
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,52.83
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.13
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,5,N Current (RMS),A,64.3
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,237.4
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,218.0
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,220.5
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.26
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.74
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.22
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.66
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.88
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.95
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.26
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.03
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.87
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.15
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,96.9
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.1
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.9
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,203.7
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.01
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,136.07
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,120.27
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,148.16
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,188.0
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,560.4
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,498.4
882268,Forester Street Netherfield,2024-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,614.0
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,53.43
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,57.45
