Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,61.27
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,5,N Current (RMS),A,75.0
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,220.3
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,237.8
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,254.6
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.75
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.4
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.22
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,49.8
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.7
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.9
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.08
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.32
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,101.0
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,192.8
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,1,N Current (RMS),A,40.2
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,125.16
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,126.2
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,154.01
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,205.1
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,516.8
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,524.8
882268,Forester Street Netherfield,2024-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,639.2
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,65.7
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,56.82
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,58.97
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,5,N Current (RMS),A,73.3
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,270.3
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,234.1
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,245.7
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.37
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.67
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,60.8
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.1
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,122.2
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.01
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.94
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.32
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.45
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.39
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.2
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,74.2
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.7
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.2
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,166.4
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,138.81
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,132.85
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,142.11
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,163.8
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,570.9
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,548.5
882268,Forester Street Netherfield,2024-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,588.9
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,62.03
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,49.64
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,49.21
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,5,N Current (RMS),A,72.5
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,254.8
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,203.9
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,203.4
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.28
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.29
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,45.0
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,97.7
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.5
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.92
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.57
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.82
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.25
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.29
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,75.5
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.6
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,166.6
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.52
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,126.16
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,121.34
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,128.37
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,154.4
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,518.4
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,500.9
882268,Forester Street Netherfield,2024-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,530.5
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.01
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.59
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,64.74
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,53.12
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,50.61
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,5,N Current (RMS),A,78.8
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,265.8
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,218.3
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,209.3
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.35
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.53
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.79
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.49
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.3
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.19
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.62
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.12
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,68.2
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.3
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,135.69
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,119.39
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,121.04
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,158.0
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,556.7
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,492.9
882268,Forester Street Netherfield,2024-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,500.3
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.26
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,56.88
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.87
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,61.88
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,5,N Current (RMS),A,83.0
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,235.9
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,190.4
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,257.2
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.95
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.7
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,39.6
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.51
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.22
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.74
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.49
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,73.1
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,152.5
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.84
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,119.52
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,107.4
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,128.0
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,160.4
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,494.3
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.7
882268,Forester Street Netherfield,2024-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,532.8
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.38
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,61.17
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,52.26
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,49.12
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,5,N Current (RMS),A,70.6
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,254.2
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,219.6
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,206.0
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.42
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.67
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.01
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.64
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.46
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,83.9
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,173.7
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,127.32
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,112.16
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,128.24
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,529.2
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,471.6
882268,Forester Street Netherfield,2024-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,537.3
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.16
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,66.89
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,55.66
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,53.79
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,5,N Current (RMS),A,74.0
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,277.9
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,233.4
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,225.1
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.32
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.66
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,35.8
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.88
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.13
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.36
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.74
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.22
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,118.8
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,202.6
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,129.77
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,113.01
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,140.0
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,173.5
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,539.6
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,474.4
882268,Forester Street Netherfield,2024-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,586.8
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.88
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,65.15
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.75
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,51.98
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,5,N Current (RMS),A,100.8
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,270.8
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,161.9
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,217.0
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.61
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.23
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.81
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.4
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
