Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.9
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.1
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.88
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,95.7
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,187.5
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.4
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,138.65
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,100.05
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,129.23
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,196.0
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,576.1
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,419.0
882268,Forester Street Netherfield,2024-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,540.2
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.84
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.7
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.11
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,49.98
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.25
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.14
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,5,N Current (RMS),A,64.4
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,207.7
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,186.2
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,176.4
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.99
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,43.3
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.58
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.16
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.89
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.33
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.26
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.88
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.41
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,88.6
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,172.8
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,111.26
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,107.99
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,119.11
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,152.6
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,462.2
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,452.9
882268,Forester Street Netherfield,2024-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,498.7
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.74
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.77
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,49.34
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.61
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.47
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,5,N Current (RMS),A,58.4
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,203.3
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,182.1
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,175.9
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.08
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.21
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,44.2
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.2
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.76
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.5
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.7
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,88.3
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.7
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,164.4
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.96
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,122.78
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,106.02
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,124.11
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,154.2
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,505.2
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.6
882268,Forester Street Netherfield,2024-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,513.7
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.02
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.06
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.94
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.16
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,5,N Current (RMS),A,54.6
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,173.9
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,157.2
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,150.7
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.4
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.15
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.64
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.96
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.79
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.84
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,67.1
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.4
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,128.4
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.35
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.7
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.54
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,111.06
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,89.42
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,107.3
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,155.5
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,458.1
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.9
882268,Forester Street Netherfield,2024-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.5
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.06
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.26
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.65
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,5,N Current (RMS),A,59.7
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,157.7
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,118.8
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,148.3
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.73
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.69
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.98
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.27
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.41
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.65
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.05
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,60.2
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.7
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.9
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,107.55
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,82.62
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,107.39
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,161.0
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.2
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
882268,Forester Street Netherfield,2024-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,445.9
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.34
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.4
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.13
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.77
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,5,N Current (RMS),A,50.6
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,138.6
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,116.7
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.1
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.66
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.53
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.05
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.39
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,31.0
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.6
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.14
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,64.4
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.7
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.7
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.47
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,99.91
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,83.21
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,106.47
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,411.7
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
882268,Forester Street Netherfield,2024-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.7
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.13
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.13
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.34
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.86
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.85
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,5,N Current (RMS),A,51.1
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,147.0
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,132.0
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.8
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.89
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.87
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.62
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.23
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.44
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.05
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.91
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.73
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,73.9
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.3
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.6
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.74
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.21
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.76
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,103.61
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,90.06
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,108.17
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,426.1
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
882268,Forester Street Netherfield,2024-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.4
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.83
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.11
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.84
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.28
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.64
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.47
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,5,N Current (RMS),A,71.5
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,150.1
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,115.4
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,172.4
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.26
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.11
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.64
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.4
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.35
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,76.6
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.8
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
