Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.07
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,98.18
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,79.73
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,109.38
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.7
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
882268,Forester Street Netherfield,2024-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.6
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.01
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.52
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.22
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.25
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,5,N Current (RMS),A,55.9
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,158.9
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,129.5
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,146.0
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.13
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.75
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.7
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.82
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.34
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.8
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,35.6
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.86
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.1
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.03
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,52.7
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.3
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.39
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,101.55
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,81.56
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,99.89
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,153.4
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,417.2
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
882268,Forester Street Netherfield,2024-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,415.1
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.5
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.87
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.01
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.9
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.02
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.53
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,5,N Current (RMS),A,47.5
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,140.0
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,124.6
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,130.6
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,39.7
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.09
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.64
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,29.3
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.7
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.15
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.11
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.1
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.6
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.96
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,94.05
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,88.55
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,95.77
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.8
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,368.7
882268,Forester Street Netherfield,2024-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.5
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.66
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.67
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,5,N Current (RMS),A,48.6
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,138.5
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,131.0
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,126.7
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.01
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,49.5
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.1
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.85
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.43
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.09
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.47
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.38
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.29
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,51.6
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.4
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.1
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,92.74
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,86.83
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,89.93
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,381.3
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
882268,Forester Street Netherfield,2024-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.8
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.19
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.54
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.96
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,5,N Current (RMS),A,47.6
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,142.5
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,119.8
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,125.2
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.66
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,41.2
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.03
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.94
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.09
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.24
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,47.1
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.9
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.77
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,89.68
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,85.99
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,93.05
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
882268,Forester Street Netherfield,2024-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.2
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.95
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.68
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.68
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.43
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.04
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,5,N Current (RMS),A,49.9
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,136.9
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,102.8
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,130.1
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.57
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.93
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.86
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.68
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.01
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.76
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.55
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,53.8
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.9
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,83.44
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,75.9
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,89.66
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.6
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
882268,Forester Street Netherfield,2024-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.78
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.26
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.2
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.66
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.93
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,5,N Current (RMS),A,54.7
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,146.5
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.8
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,141.7
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.47
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.17
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.83
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.84
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.11
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.46
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,67.7
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.1
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.19
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,95.12
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,78.39
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,96.36
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,142.9
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
882268,Forester Street Netherfield,2024-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.66
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.74
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.22
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.72
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.27
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,5,N Current (RMS),A,45.8
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,134.9
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,120.7
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.8
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.19
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.33
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.41
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.06
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,27.3
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.26
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.97
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,70.8
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,137.6
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.1
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.56
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,93.07
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,84.22
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,90.22
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.3
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.0
882268,Forester Street Netherfield,2024-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
