Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.97
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.11
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.27
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.43
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.38
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,5,N Current (RMS),A,63.7
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,176.6
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.4
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,131.4
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.83
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,45.7
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.2
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.4
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.98
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.42
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.86
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,72.0
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.7
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,104.49
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,90.13
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,98.42
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,433.1
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.9
882268,Forester Street Netherfield,2024-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.0
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.09
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.05
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.97
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.6
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.03
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,5,N Current (RMS),A,68.4
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,165.9
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.7
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,143.8
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.17
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.36
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.51
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.89
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.6
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.7
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.44
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.08
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.4
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,78.3
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,165.4
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.2
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,104.6
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,84.4
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,96.68
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,143.6
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.5
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
882268,Forester Street Netherfield,2024-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.79
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.86
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.72
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.56
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,5,N Current (RMS),A,61.3
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,153.7
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.9
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,144.0
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,33.6
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.46
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.05
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.75
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.72
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,38.8
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.49
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.78
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.85
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,68.8
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,164.4
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,133.3
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,20.3
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,103.02
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,82.56
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,110.04
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,162.2
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,426.6
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
882268,Forester Street Netherfield,2024-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,458.7
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.7
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.62
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.51
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.2
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,5,N Current (RMS),A,60.4
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,143.8
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.0
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,150.4
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.23
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.58
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,44.6
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.27
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.63
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.84
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.97
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.44
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,71.1
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,144.9
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.9
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,96.57
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,85.88
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,104.29
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.2
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
882268,Forester Street Netherfield,2024-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.6
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.14
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.04
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.17
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.55
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,5,N Current (RMS),A,63.4
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,154.0
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.9
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,144.2
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.06
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,34.7
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.68
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.67
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.61
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.21
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.18
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,78.8
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.2
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.7
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,100.75
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,86.36
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,106.41
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.6
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.6
882268,Forester Street Netherfield,2024-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,443.4
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.35
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.29
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.03
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.84
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.66
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,5,N Current (RMS),A,70.0
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,157.6
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.5
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,153.3
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.69
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,42.9
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.76
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.47
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.47
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.8
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.11
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.22
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.67
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,55.9
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.9
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.1
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.8
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,99.29
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,90.76
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,102.9
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.4
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
882268,Forester Street Netherfield,2024-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.2
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.11
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.1
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.99
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.14
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,5,N Current (RMS),A,78.0
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,161.8
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,159.5
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.68
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.46
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.66
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.14
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.56
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.89
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,59.5
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,137.2
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,148.9
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,102.09
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,85.03
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,110.06
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,163.6
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,422.3
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
882268,Forester Street Netherfield,2024-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,459.8
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.95
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.79
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,44.5
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.66
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.53
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,5,N Current (RMS),A,71.8
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,185.3
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,120.8
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.8
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.43
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.55
