Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.57
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.75
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.69
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.43
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.22
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.79
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,66.0
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,135.2
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.3
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.0
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.33
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,108.23
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,89.94
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,106.79
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,150.0
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,449.7
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
882268,Forester Street Netherfield,2024-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,447.2
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.61
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.06
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.52
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.35
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,5,N Current (RMS),A,68.9
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,192.2
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,132.8
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,148.8
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.82
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.18
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.89
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.56
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.79
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.34
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.4
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.91
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.47
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.89
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,71.3
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.4
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.4
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.38
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.4
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.03
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,111.15
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,112.11
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,462.7
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.1
882268,Forester Street Netherfield,2024-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,470.3
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.75
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.75
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.59
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.56
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,5,N Current (RMS),A,57.3
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,169.8
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,129.8
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.8
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.26
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.66
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.81
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.59
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,78.4
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.9
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,169.1
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,99.42
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,83.12
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,106.67
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,160.5
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,412.5
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
882268,Forester Street Netherfield,2024-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,445.8
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.97
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.16
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.87
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.24
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,5,N Current (RMS),A,65.3
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,197.6
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,142.0
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,136.0
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.99
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.91
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.3
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.38
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.96
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.52
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,78.1
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,139.6
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.6
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,177.7
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.51
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,112.85
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,87.64
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,105.74
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,149.4
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,469.5
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
882268,Forester Street Netherfield,2024-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,443.3
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.91
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.21
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.4
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.92
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,5,N Current (RMS),A,51.8
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,159.5
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,132.3
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,134.0
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.85
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.89
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.85
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.1
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.03
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.58
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,72.9
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.6
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,173.0
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,106.23
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,90.36
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,102.17
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.3
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
882268,Forester Street Netherfield,2024-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,427.4
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.54
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.11
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.35
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.74
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,5,N Current (RMS),A,57.5
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,184.8
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,143.8
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,158.6
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.65
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,37.4
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.71
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.7
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.96
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.74
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.16
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.64
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,92.0
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,145.7
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,198.9
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,117.99
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,98.28
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,115.0
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,146.7
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,491.2
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.3
882268,Forester Street Netherfield,2024-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,481.8
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.14
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.75
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.08
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.99
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,5,N Current (RMS),A,76.4
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,190.9
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,125.8
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,169.6
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.47
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.07
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.48
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.56
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.99
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.42
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.43
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,107.3
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.1
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,201.6
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,112.36
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,93.18
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,123.91
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,171.8
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,466.7
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.9
882268,Forester Street Netherfield,2024-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,517.6
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,47.55
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.09
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.69
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,5,N Current (RMS),A,85.8
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,198.5
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.3
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,151.8
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.39
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.22
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.87
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.76
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.82
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.51
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,125.1
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,219.1
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
