Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.96
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,107.2
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,83.03
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,118.23
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,179.3
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,445.7
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.5
882268,Forester Street Netherfield,2024-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,494.8
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.52
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,43.57
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.62
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.03
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,5,N Current (RMS),A,82.7
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,182.0
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.6
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.9
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.77
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.63
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.58
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.47
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.02
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.91
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.49
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,136.1
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.7
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,231.2
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,104.39
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,76.98
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,118.61
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,192.1
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,434.0
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
882268,Forester Street Netherfield,2024-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,496.3
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-4.16
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.21
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.06
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.38
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.72
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,5,N Current (RMS),A,67.8
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,148.0
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,125.2
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.34
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.71
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.37
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.81
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.09
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.74
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,97.8
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,136.3
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,186.2
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.9
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,96.73
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,72.9
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,105.74
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,172.8
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.5
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
882268,Forester Street Netherfield,2024-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,442.4
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.09
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.18
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.38
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.17
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.75
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,5,N Current (RMS),A,56.7
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,144.3
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.9
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,121.2
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.76
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.11
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.74
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.68
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.25
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,98.1
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.9
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,184.1
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.36
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,93.07
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,78.67
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,103.28
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,151.4
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
882268,Forester Street Netherfield,2024-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.3
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.65
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.44
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.45
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.79
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,5,N Current (RMS),A,66.7
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,164.6
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.2
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.8
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.19
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.53
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.81
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.12
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.11
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.39
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.56
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,106.2
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.6
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,185.6
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.92
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,98.34
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,75.27
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,108.46
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,169.7
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.3
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
882268,Forester Street Netherfield,2024-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,453.8
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.82
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.12
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.04
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.36
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.78
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,5,N Current (RMS),A,64.4
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,134.9
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.1
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,125.5
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.54
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.59
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.33
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.11
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.42
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.78
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.3
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.01
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,85.5
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.4
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.6
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,192.2
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,93.2
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,83.28
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,111.34
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,165.6
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,388.8
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
882268,Forester Street Netherfield,2024-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,466.3
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.49
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.9
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.44
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.51
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,5,N Current (RMS),A,52.4
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,130.1
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.8
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.4
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,31.4
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.99
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.64
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.3
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.62
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,29.3
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.9
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.57
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.75
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,115.4
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,127.3
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,199.3
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.67
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,91.68
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,78.69
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,117.85
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,187.4
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.7
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
882268,Forester Street Netherfield,2024-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,493.4
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.22
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.56
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.05
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.2
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.77
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,5,N Current (RMS),A,57.8
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,138.9
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.6
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.8
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.57
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.34
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,29.0
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.38
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,54.02
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,133.0
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.9
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,225.5
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,94.12
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,79.21
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,122.56
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,201.1
