Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.5
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
882268,Forester Street Netherfield,2024-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,513.1
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.36
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.92
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.18
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.43
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,5,N Current (RMS),A,53.2
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,138.2
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,111.0
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,144.8
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.98
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.75
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,32.9
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.08
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,108.9
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,192.4
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.48
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.36
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,96.38
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,88.51
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,119.75
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,169.0
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.1
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.5
882268,Forester Street Netherfield,2024-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,502.1
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.45
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.62
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.79
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.09
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,5,N Current (RMS),A,62.2
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,144.7
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.4
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,135.7
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.94
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,40.1
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.81
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.37
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.84
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.67
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.39
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.96
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,95.2
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.8
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,179.3
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,92.68
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,85.49
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,111.25
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,156.4
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
882268,Forester Street Netherfield,2024-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,466.6
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.27
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.69
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.4
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.21
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,5,N Current (RMS),A,82.6
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,148.9
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,164.4
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.38
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.19
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.62
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.2
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.6
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.54
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.51
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.95
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,86.8
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,131.5
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.9
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,187.3
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,94.76
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,85.66
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,121.81
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,183.0
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.0
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
882268,Forester Street Netherfield,2024-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,509.3
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.38
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.5
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.16
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.37
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,5,N Current (RMS),A,67.9
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,163.9
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.6
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,127.9
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.16
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.13
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.22
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,29.7
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.3
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.79
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.4
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,84.7
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.4
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,180.4
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.39
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,101.84
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,79.03
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,109.16
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,162.3
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,421.6
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
882268,Forester Street Netherfield,2024-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,455.4
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.43
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.53
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.68
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.4
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.68
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,5,N Current (RMS),A,94.1
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,152.5
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,178.2
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.09
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.1
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.13
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,95.3
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.66
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.92
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.6
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.9
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.62
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,93.7
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,193.4
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,27.6
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.45
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,105.8
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.68
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,130.56
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,220.4
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,437.1
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
882268,Forester Street Netherfield,2024-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,541.5
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.61
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.37
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.64
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.46
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.78
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,5,N Current (RMS),A,64.8
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,152.7
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.0
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,131.3
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.93
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.85
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.68
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.29
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.85
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.4
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.49
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.53
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,106.7
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,197.1
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,96.18
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,74.46
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,119.25
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,192.0
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.5
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
882268,Forester Street Netherfield,2024-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,496.0
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.71
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.22
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.47
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.15
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.49
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,5,N Current (RMS),A,59.3
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,156.0
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.9
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.4
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.55
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.3
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.33
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.37
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.92
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.3
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.74
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.98
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.74
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,89.5
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,174.2
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.52
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,93.78
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,77.46
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,107.92
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,160.1
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.1
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
882268,Forester Street Netherfield,2024-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,451.3
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.94
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.19
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.22
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.84
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.03
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,5,N Current (RMS),A,67.7
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,164.2
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.9
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,123.7
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
