Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.15
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.5
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.25
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.6
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.53
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,42.44
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,97.9
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,177.1
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,95.79
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,71.09
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,106.39
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,172.1
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.2
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
882268,Forester Street Netherfield,2024-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,447.3
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.85
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.91
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.41
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.45
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.86
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,5,N Current (RMS),A,50.7
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,144.2
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.0
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.8
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.95
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.25
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.61
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.51
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.66
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.42
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.09
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.75
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,76.6
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.4
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,153.5
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.04
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,92.53
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.36
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,95.11
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.3
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.1
882268,Forester Street Netherfield,2024-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,399.7
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.93
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.65
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.03
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.0
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.43
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,5,N Current (RMS),A,60.6
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,164.2
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,109.7
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,126.0
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.26
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.21
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.12
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.91
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.2
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.85
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.53
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,78.7
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.3
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.0
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.06
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,100.7
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,72.26
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,99.62
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,420.0
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
882268,Forester Street Netherfield,2024-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.2
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.92
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.37
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.39
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.64
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,5,N Current (RMS),A,60.0
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,147.9
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.2
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.9
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.36
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.57
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.55
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,38.0
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.09
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.21
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,108.0
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.8
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,196.3
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,94.09
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,71.93
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,109.86
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,178.3
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.3
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
882268,Forester Street Netherfield,2024-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,459.5
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.22
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.85
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.09
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,5,N Current (RMS),A,50.8
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,140.7
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,117.8
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.3
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.5
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.49
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.23
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.82
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.13
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.74
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.28
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.79
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,108.5
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.4
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,206.5
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.38
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,89.71
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,86.96
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,104.73
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.1
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
882268,Forester Street Netherfield,2024-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.1
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.21
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.68
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.76
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.14
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,5,N Current (RMS),A,57.8
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,152.3
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.2
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.9
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.87
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.24
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.9
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.41
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,124.7
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,192.5
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.42
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,84.83
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,72.41
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,99.07
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.7
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.5
882268,Forester Street Netherfield,2024-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.4
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.24
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.17
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.51
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,5,N Current (RMS),A,53.0
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,146.6
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.2
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.7
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,56.8
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.42
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.87
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.95
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.13
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,103.0
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,163.9
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,79.34
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,66.21
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,105.29
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,180.9
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.8
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
882268,Forester Street Netherfield,2024-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,439.5
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.66
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.97
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.4
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.69
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.97
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,5,N Current (RMS),A,50.8
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,148.3
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,104.2
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,114.3
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.42
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.06
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.67
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.34
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.17
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,83.4
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
