Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,129.9
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,78.43
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,63.93
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,92.12
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,144.3
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.2
882268,Forester Street Netherfield,2024-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.4
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.67
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.51
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.94
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.42
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,5,N Current (RMS),A,49.2
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,148.4
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,147.7
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,136.2
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.87
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.44
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.89
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.31
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.41
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,103.4
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,169.1
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,83.13
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,76.16
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,104.82
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,150.1
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
882268,Forester Street Netherfield,2024-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.6
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.99
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.51
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.25
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.54
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,5,N Current (RMS),A,49.0
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,148.9
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,135.0
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.9
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.08
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.84
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.53
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.51
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.19
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.23
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,85.8
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.8
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.4
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,88.08
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,73.45
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,92.85
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
882268,Forester Street Netherfield,2024-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.2
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.06
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.19
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.65
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.26
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,5,N Current (RMS),A,46.5
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,134.7
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,130.0
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.3
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,33.4
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.6
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.26
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.04
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,107.5
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.2
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,165.9
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,87.59
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,68.12
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,100.04
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,158.9
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
882268,Forester Street Netherfield,2024-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.8
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.43
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.5
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.25
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.74
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.19
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,5,N Current (RMS),A,55.6
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,148.8
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,153.7
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.4
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.96
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.69
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.17
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.17
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,98.3
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,165.2
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.91
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,95.62
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,74.84
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,104.9
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.0
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
882268,Forester Street Netherfield,2024-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,438.5
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.11
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.6
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.25
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.9
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,5,N Current (RMS),A,56.2
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,111.7
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,139.1
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,130.6
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.48
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.86
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.09
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.62
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.93
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.54
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.58
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,51.6
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,83.66
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,79.26
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,97.07
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.6
882268,Forester Street Netherfield,2024-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,407.2
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.86
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.89
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.01
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.82
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.6
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,5,N Current (RMS),A,80.8
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.6
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.0
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,153.5
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.23
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.81
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.5
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.65
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.0
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.96
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.92
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,80.6
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,162.8
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.24
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,84.46
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,67.99
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,113.83
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,204.3
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
882268,Forester Street Netherfield,2024-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,474.7
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.63
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.97
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.84
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.71
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.48
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,5,N Current (RMS),A,70.7
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,118.4
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,124.3
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,149.6
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.13
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.95
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,34.9
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.35
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.75
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.64
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.73
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.98
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.08
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.72
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.23
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,87.0
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.6
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.9
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,87.47
