Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,65.3
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,110.37
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,198.7
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
882268,Forester Street Netherfield,2024-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,460.9
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.49
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.77
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.98
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.79
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.62
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,5,N Current (RMS),A,67.7
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.6
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.0
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.98
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.02
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.61
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.62
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.78
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.99
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.9
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.44
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.99
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,79.43
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,67.39
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,88.22
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
882268,Forester Street Netherfield,2024-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.07
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.66
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.68
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.2
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,5,N Current (RMS),A,76.2
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,115.9
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.2
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.94
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.94
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.19
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.55
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.7
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.4
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.71
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.43
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.48
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,58.3
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.9
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.22
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,66.59
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,66.59
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,83.06
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
882268,Forester Street Netherfield,2024-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.94
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.17
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.28
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.83
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,5,N Current (RMS),A,84.4
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.7
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,144.9
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.79
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.35
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.4
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.72
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.86
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.8
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.19
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.56
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.3
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,57.1
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.3
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,68.12
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,68.08
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,89.31
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,281.2
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
882268,Forester Street Netherfield,2024-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.64
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.55
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.64
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.49
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,5,N Current (RMS),A,107.0
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.9
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,102.6
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,172.7
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.85
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.67
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.7
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.29
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.56
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.26
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,59.8
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.2
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.2
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.06
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,68.8
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,65.67
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,94.78
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,159.7
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
882268,Forester Street Netherfield,2024-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.8
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.92
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.41
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.48
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.57
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,5,N Current (RMS),A,100.1
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.9
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,153.3
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.87
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.56
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.69
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.8
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.29
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.44
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.41
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,46.4
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,61.79
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,61.71
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,83.99
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,146.1
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
882268,Forester Street Netherfield,2024-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.2
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.01
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.41
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.18
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.67
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,5,N Current (RMS),A,85.4
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.8
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,154.2
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.48
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,54.2
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.58
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.23
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.55
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.62
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,47.8
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.86
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,78.04
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,67.97
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,84.67
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.1
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
882268,Forester Street Netherfield,2024-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.97
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.18
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.72
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.74
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.19
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,5,N Current (RMS),A,90.3
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,121.7
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,167.6
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.44
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.99
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,42.4
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.73
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.83
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.36
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.01
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.09
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.56
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.31
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,66.82
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,74.91
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,85.03
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
882268,Forester Street Netherfield,2024-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.05
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.06
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.84
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.6
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,5,N Current (RMS),A,93.0
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,140.4
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,147.6
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.57
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
