Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.58
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.89
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.05
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.79
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.6
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.2
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.08
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,59.48
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,73.58
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,84.98
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,144.4
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
882268,Forester Street Netherfield,2024-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.5
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.42
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.83
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.07
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.43
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.82
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,5,N Current (RMS),A,86.3
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.5
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,137.0
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.03
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.32
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.61
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.07
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,56.98
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,61.85
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,83.86
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,150.9
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.7
882268,Forester Street Netherfield,2024-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.26
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.58
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.34
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.4
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.62
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,5,N Current (RMS),A,69.8
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.0
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.6
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.35
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.04
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,30.7
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.96
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.24
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.71
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.01
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,48.69
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,56.46
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,72.91
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,133.8
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
882268,Forester Street Netherfield,2024-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.44
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.93
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.26
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,5,N Current (RMS),A,75.2
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.5
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,130.2
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.34
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.4
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.45
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.68
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.49
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,37.5
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.16
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.87
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,60.6
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,70.64
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
882268,Forester Street Netherfield,2024-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.07
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.99
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.01
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.25
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,5,N Current (RMS),A,71.7
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.4
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,125.8
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.67
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.51
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.3
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.4
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,55.03
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.96
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,62.18
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
882268,Forester Street Netherfield,2024-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.26
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.52
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.8
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.35
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.05
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,5,N Current (RMS),A,81.5
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.5
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.34
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.15
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.61
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.62
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.1
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,61.54
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.52
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,63.07
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
882268,Forester Street Netherfield,2024-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.24
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.68
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.24
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.28
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.93
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,5,N Current (RMS),A,61.0
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.6
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.05
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,20.4
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.43
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.09
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.7
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.55
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.2
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.13
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,59.77
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,53.82
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,62.1
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
882268,Forester Street Netherfield,2024-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.22
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.56
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.78
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.96
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.65
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,5,N Current (RMS),A,42.8
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.5
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.8
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.05
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.88
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.77
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.84
