Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.34
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,56.04
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,58.56
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,56.41
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
882268,Forester Street Netherfield,2024-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.76
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.13
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.43
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.52
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,5,N Current (RMS),A,61.6
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,110.8
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.42
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.21
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.72
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.81
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.59
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.55
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,50.75
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,57.02
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,60.14
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
882268,Forester Street Netherfield,2024-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.72
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.41
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.1
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.91
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.52
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,5,N Current (RMS),A,55.3
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.3
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.15
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.08
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.83
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.4
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,53.92
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,56.49
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,60.53
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
882268,Forester Street Netherfield,2024-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.8
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.36
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.81
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.13
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,5,N Current (RMS),A,58.8
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.9
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.3
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.48
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.9
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.6
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.08
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,27.7
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.48
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,55.07
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,59.82
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,58.44
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
882268,Forester Street Netherfield,2024-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.68
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.87
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.83
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.89
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.47
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,5,N Current (RMS),A,57.5
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.8
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,35.5
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.38
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.56
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.13
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.74
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.06
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.83
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,54.93
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,59.88
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,57.73
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
882268,Forester Street Netherfield,2024-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.49
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.48
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.34
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.93
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.22
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,5,N Current (RMS),A,52.9
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.6
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.3
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.23
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.17
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.55
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.77
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.46
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,54.35
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,57.71
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,57.39
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
882268,Forester Street Netherfield,2024-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.02
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.97
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.32
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.97
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.87
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,5,N Current (RMS),A,50.1
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.7
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.82
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,42.6
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.96
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.74
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.77
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.2
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,59.59
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,61.85
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,57.36
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
882268,Forester Street Netherfield,2024-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.35
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.75
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.29
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.77
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.56
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,5,N Current (RMS),A,51.1
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,99.2
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.33
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.63
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.26
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.6
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.63
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.99
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.85
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.32
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.84
