Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.02
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,60.4
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,55.11
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,57.34
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
882268,Forester Street Netherfield,2024-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.81
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.89
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.52
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.59
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.21
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,5,N Current (RMS),A,46.0
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.9
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.43
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,46.5
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.5
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.64
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,62.69
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,62.78
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,62.47
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
882268,Forester Street Netherfield,2024-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.36
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.29
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.4
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.76
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.41
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,5,N Current (RMS),A,49.1
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.5
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.32
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.52
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,43.1
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.54
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.99
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.09
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,27.1
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.02
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.39
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,64.11
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,60.54
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,62.88
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.9
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
882268,Forester Street Netherfield,2024-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.8
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.8
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.23
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.14
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.28
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,5,N Current (RMS),A,57.2
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.9
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,121.9
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,36.8
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.91
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.13
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.65
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.9
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.81
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,62.97
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,62.14
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,65.38
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
882268,Forester Street Netherfield,2024-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.97
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.33
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.02
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.39
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.33
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,5,N Current (RMS),A,53.8
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.0
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.1
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.1
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.93
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,39.7
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.88
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.36
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.69
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.38
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.94
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,61.2
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,69.66
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,64.43
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
882268,Forester Street Netherfield,2024-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.56
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.88
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.59
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.49
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,5,N Current (RMS),A,55.6
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,99.3
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,126.8
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.93
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,39.3
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.08
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.71
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,14.4
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.89
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.72
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,63.62
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,63.28
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,64.96
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
882268,Forester Street Netherfield,2024-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.51
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.78
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.95
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.58
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.52
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,5,N Current (RMS),A,61.5
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,111.7
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,135.1
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.05
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.54
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,28.2
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.9
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.12
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,66.14
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,65.74
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,66.24
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
882268,Forester Street Netherfield,2024-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.5
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.01
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.21
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.85
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,5,N Current (RMS),A,62.7
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,114.3
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,132.8
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.51
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.54
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.9
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.26
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,64.3
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,65.83
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,64.53
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
882268,Forester Street Netherfield,2024-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.96
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.6
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.25
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.92
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.42
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,5,N Current (RMS),A,63.4
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,124.0
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,142.0
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.55
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
