Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.98
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,47.8
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.31
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.94
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.66
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.01
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.04
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,66.19
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,71.94
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,68.44
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
882268,Forester Street Netherfield,2024-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.03
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.66
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.04
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.21
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.6
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.26
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,5,N Current (RMS),A,59.2
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.1
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.1
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,136.4
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.09
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.23
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,49.2
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.12
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.84
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.27
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,71.11
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,65.11
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
882268,Forester Street Netherfield,2024-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.82
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.31
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.24
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.55
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.08
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,5,N Current (RMS),A,54.5
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.1
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,101.9
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,127.7
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.66
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.34
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,49.8
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.88
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.41
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.64
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.3
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.07
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.38
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.64
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,69.4
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,68.89
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,63.74
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
882268,Forester Street Netherfield,2024-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.24
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.07
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.5
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.07
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,5,N Current (RMS),A,50.7
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,114.1
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.7
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.5
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.87
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,48.7
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.21
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.28
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.96
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.06
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.44
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,71.44
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,72.64
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,66.62
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
882268,Forester Street Netherfield,2024-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.99
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.35
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.62
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.75
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.21
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,5,N Current (RMS),A,52.1
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.7
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.8
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.3
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.81
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.95
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,46.8
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.86
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.2
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.23
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.34
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.81
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,70.4
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,71.01
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,68.14
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
882268,Forester Street Netherfield,2024-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.21
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.96
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.87
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.11
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,5,N Current (RMS),A,53.6
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,123.6
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,128.3
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.79
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.62
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.11
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,48.4
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.16
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-4.44
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.33
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.35
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.41
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.96
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.58
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,72.24
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,72.15
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,66.3
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,97.9
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
882268,Forester Street Netherfield,2024-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.11
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.5
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.76
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.84
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,5,N Current (RMS),A,63.6
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.4
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,143.7
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,139.9
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.14
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,46.6
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.96
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.98
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.53
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.99
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,29.3
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.3
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.91
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,78.32
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,77.41
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,68.61
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.8
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
882268,Forester Street Netherfield,2024-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.9
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.12
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.03
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.52
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.14
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.41
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,5,N Current (RMS),A,57.3
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.1
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,145.4
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,134.6
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.42
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,48.8
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.83
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.49
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.6
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.65
