Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.36
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.7
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.68
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,79.26
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,79.27
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,68.9
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
882268,Forester Street Netherfield,2024-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.25
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.91
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.97
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.1
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.75
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,5,N Current (RMS),A,53.7
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.1
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,122.3
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,131.7
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.87
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.22
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,54.7
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.06
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.53
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.03
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,40.5
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.8
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.22
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,70.91
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,70.74
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,67.36
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
882268,Forester Street Netherfield,2024-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.38
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.09
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.89
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.88
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,5,N Current (RMS),A,47.4
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,112.6
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,120.4
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,132.2
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.1
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.57
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,55.6
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.9
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.18
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.78
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.81
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,43.9
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.72
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,71.32
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,64.57
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,67.09
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.1
882268,Forester Street Netherfield,2024-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.22
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.93
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.93
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.31
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.14
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,5,N Current (RMS),A,58.8
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.3
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,130.1
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,145.2
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.76
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.69
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,46.7
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.21
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.36
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.56
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.68
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.03
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,68.05
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,67.57
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,72.75
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.6
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
882268,Forester Street Netherfield,2024-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.38
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.88
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.62
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.28
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.66
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,5,N Current (RMS),A,66.3
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.2
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,126.2
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,147.3
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,30.9
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.5
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.73
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.43
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.66
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,61.1
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.35
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,54.3
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,66.17
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,72.79
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
882268,Forester Street Netherfield,2024-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.52
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.26
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.46
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.46
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.39
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,5,N Current (RMS),A,56.6
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.9
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,122.7
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,142.8
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.98
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.97
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.73
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,64.0
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.77
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.4
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,68.21
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,77.12
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
882268,Forester Street Netherfield,2024-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.58
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.67
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.94
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.02
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.13
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,5,N Current (RMS),A,59.2
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.3
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.8
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.5
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.69
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,22.2
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.89
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.96
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.4
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,65.6
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.5
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,50.56
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,62.38
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,73.97
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
882268,Forester Street Netherfield,2024-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
